Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,56.28
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,40.91
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,73.33
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,237.0
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,309.5
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.65
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.78
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,53.58
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,49.23
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,74.73
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,225.6
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,206.6
775100,Potters Close - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,315.1
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,51.54
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,40.14
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,64.61
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,216.9
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,271.4
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.62
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,57.72
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,34.46
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,62.78
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,140.9
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,241.8
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
775100,Potters Close - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,264.1
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.87
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.12
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,49.61
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,38.67
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,67.52
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,144.0
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
775100,Potters Close - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,285.6
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.32
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.17
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,58.14
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,35.48
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,62.59
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,143.3
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
775100,Potters Close - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,263.7
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.42
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,57.34
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,34.81
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,66.87
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,151.7
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,241.5
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,281.3
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.98
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,56.98
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,38.6
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,68.84
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,240.2
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
775100,Potters Close - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,290.0
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.03
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,48.39
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,32.72
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,71.97
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,170.7
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,204.5
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,304.3
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.93
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
