Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,57.1
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,38.49
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,63.12
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,240.8
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,266.7
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.18
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.85
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.74
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,65.0
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,43.37
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,63.52
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,273.2
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,184.5
775100,Potters Close - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,267.8
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.86
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,60.55
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,46.73
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,69.65
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,254.6
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
775100,Potters Close - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,293.5
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.56
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.03
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,146.0
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,70.12
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,39.66
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,72.99
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,295.1
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
775100,Potters Close - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,310.0
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.47
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.66
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,67.36
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,49.73
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,59.58
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,284.3
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,209.9
775100,Potters Close - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,253.1
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,60.74
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,38.95
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,54.1
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,256.4
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
775100,Potters Close - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,229.3
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.36
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,59.49
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,38.97
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,56.75
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,251.6
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.07
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,65.04
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,47.36
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,55.48
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,274.6
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
775100,Potters Close - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.67
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,49.5
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,57.66
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,59.25
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,211.5
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,243.7
775100,Potters Close - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,251.7
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
