Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.15
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,48.76
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,53.65
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,60.33
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.2
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,227.6
775100,Potters Close - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,256.2
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.93
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,59.3
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,55.35
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,63.56
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,234.4
775100,Potters Close - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,269.4
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.15
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.49
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,53.68
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,64.84
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,68.97
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,229.1
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,275.2
775100,Potters Close - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.9
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.02
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,144.7
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,73.55
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,48.52
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,72.3
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,310.8
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,209.2
775100,Potters Close - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,306.6
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.72
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.5
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,163.0
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.41
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,68.9
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,48.71
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,73.51
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,130.7
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,290.2
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,208.7
775100,Potters Close - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,311.3
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.2
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.71
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,68.92
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,49.31
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,79.58
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,291.2
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,209.5
775100,Potters Close - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,336.7
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,38.23
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,47.66
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,204.0
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.33
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,67.49
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,58.21
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,97.62
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,285.0
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,250.4
775100,Potters Close - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,412.7
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.59
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.54
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,67.0
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,65.09
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,65.88
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,119.5
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,284.3
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,282.8
775100,Potters Close - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,279.1
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.18
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,148.3
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.65
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.03
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,57.27
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,63.67
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,76.11
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,243.4
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,268.8
775100,Potters Close - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,323.5
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
