Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.55
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.35
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.26
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,54.87
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,82.44
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,81.5
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,350.8
775100,Potters Close - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,346.0
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.37
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.27
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.87
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.92
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.31
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,58.67
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,64.91
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,77.39
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,130.7
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,250.8
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,280.6
775100,Potters Close - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,329.8
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.61
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,67.69
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,41.67
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,60.85
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,287.2
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,260.3
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,54.01
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,49.45
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,64.78
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,229.3
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,212.9
775100,Potters Close - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,274.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,60.3
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,37.02
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,60.25
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,256.4
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
775100,Potters Close - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.34
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.81
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,132.7
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.28
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,74.97
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.7
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,71.9
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,317.6
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,305.1
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.45
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.15
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.3
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,70.22
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,41.33
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,74.91
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,147.1
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,297.4
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,317.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.63
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.02
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,159.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,73.97
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,64.77
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,312.8
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,275.8
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.37
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.46
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.49
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
