Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,62.06
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,53.98
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,60.19
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,262.2
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,228.7
775100,Potters Close - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,255.3
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.53
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,61.56
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,55.4
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,65.84
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,261.1
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,280.3
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.51
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,59.65
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,46.96
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,56.45
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,252.5
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,199.1
775100,Potters Close - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,240.5
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.68
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.63
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,60.25
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,49.42
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,69.66
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,255.0
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
775100,Potters Close - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,295.0
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.21
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.43
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,54.01
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,48.46
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,67.27
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,207.2
775100,Potters Close - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,285.0
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.09
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,141.9
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.84
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,61.54
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,40.87
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,66.78
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,262.0
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
775100,Potters Close - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.94
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,54.41
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,45.82
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,70.51
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,234.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,301.4
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.91
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,56.49
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,39.65
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,59.01
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,241.6
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,251.6
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,41.66
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,38.96
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
775100,Potters Close - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,226.8
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.24
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
