Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,46.51
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,43.25
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,66.05
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,200.3
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,184.9
775100,Potters Close - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,48.86
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,38.82
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,55.66
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,209.4
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,237.4
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,42.48
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,43.91
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,183.6
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
775100,Potters Close - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,204.9
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,37.41
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,40.8
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,55.3
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,173.2
775100,Potters Close - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,236.2
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,40.65
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,34.82
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,45.04
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
775100,Potters Close - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,192.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,43.91
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,42.41
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,50.1
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
775100,Potters Close - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.6
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,38.98
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,33.07
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,52.04
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
775100,Potters Close - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,221.3
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,39.42
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,40.86
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,40.87
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
775100,Potters Close - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,32.09
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,40.11
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,40.68
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
