Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,35.29
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,28.45
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,43.55
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,37.2
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,32.36
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,41.14
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,35.12
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,41.47
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,43.53
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
775100,Potters Close - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,30.42
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,42.75
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,40.54
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
775100,Potters Close - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,31.09
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,37.6
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,38.19
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,160.7
775100,Potters Close - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,30.34
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,29.08
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,36.99
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,31.82
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,27.56
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,41.12
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,28.14
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,33.66
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,39.5
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
775100,Potters Close - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,28.85
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,33.93
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,37.95
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
775100,Potters Close - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
