Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,29.98
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,36.77
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,29.05
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,27.34
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,39.15
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
775100,Potters Close - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,31.35
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,31.24
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,37.18
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,32.01
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,29.79
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,38.23
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,30.31
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,39.1
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,28.36
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,27.97
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,39.06
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,27.62
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,37.14
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,30.38
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,29.18
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,38.52
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,32.08
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,28.83
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,37.41
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
