Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,33.88
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,28.11
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,37.76
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,33.58
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,26.62
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,37.26
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,33.89
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,37.95
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,32.93
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,27.56
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,38.49
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,28.64
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,38.93
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,31.23
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,28.87
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,43.9
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,31.13
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,29.54
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,52.96
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,220.1
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,31.07
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.04
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,42.9
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,32.48
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,28.84
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,42.87
