Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,34.86
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,28.49
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,45.4
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,35.56
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,29.25
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,44.16
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,34.36
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,29.18
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,42.46
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,178.1
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,31.11
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,29.79
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,42.89
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,31.98
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,30.31
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,43.59
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,32.26
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,29.72
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,44.11
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,37.88
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,30.49
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,44.76
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
775100,Potters Close - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,41.57
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,30.45
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,44.76
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,175.0
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
