Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,42.09
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,31.76
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,45.25
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,37.42
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,31.26
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,49.35
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,208.3
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.17
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,44.66
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,27.83
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,190.5
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,39.54
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,43.23
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,41.2
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.77
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,42.63
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,41.68
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,30.15
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,44.53
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,175.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,42.92
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,29.09
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,43.93
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,45.53
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,176.7
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
775100,Potters Close - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,191.6
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,42.69
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,37.96
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,48.18
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,179.7
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,202.4
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
