Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,41.72
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,45.07
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,48.88
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,176.7
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,44.16
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,31.18
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,56.92
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,46.76
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.16
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,54.72
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,197.1
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,229.6
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.77
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.3
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,49.73
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,45.44
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,55.16
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,106.2
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,209.9
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,190.2
775100,Potters Close - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,231.6
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,55.48
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,37.31
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,56.12
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,233.7
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,236.4
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.64
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,54.26
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,37.9
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,61.33
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,139.4
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,229.5
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,259.3
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.87
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,57.13
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,37.86
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,62.59
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,144.2
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,264.7
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.94
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,64.51
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,43.28
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,58.44
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,270.4
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
775100,Potters Close - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,247.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.03
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.14
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,64.97
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,47.42
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,57.45
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,199.4
775100,Potters Close - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,243.7
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
