Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,61.97
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,45.13
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,61.69
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,260.7
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,260.1
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.11
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.92
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,67.59
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,45.02
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,74.71
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,285.0
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.4
775100,Potters Close - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,315.1
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.13
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,58.46
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,51.16
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,71.03
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,215.2
775100,Potters Close - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,299.2
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.88
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.09
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,155.9
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,64.13
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,66.76
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,65.48
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,270.5
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,279.4
775100,Potters Close - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,277.0
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.35
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.08
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.39
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.6
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,66.02
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,57.81
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,63.2
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,277.8
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,243.1
775100,Potters Close - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,268.0
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.45
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.99
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,66.86
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,48.1
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,66.86
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,145.6
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,282.2
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,203.9
775100,Potters Close - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,283.2
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.31
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.5
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.96
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.49
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,60.25
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,45.27
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,83.44
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,180.2
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,255.1
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
775100,Potters Close - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,353.1
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.5
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.28
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.67
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,65.32
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,55.62
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,77.85
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,276.8
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,235.7
775100,Potters Close - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,329.8
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.6
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,57.96
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,48.38
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,72.47
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,148.1
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,247.3
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
775100,Potters Close - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,307.1
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.42
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
