Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,56.45
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,46.99
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,76.6
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,158.2
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
775100,Potters Close - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,324.4
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.26
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,55.52
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,47.99
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,80.68
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,236.3
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.2
775100,Potters Close - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,341.5
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.02
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.55
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,58.86
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,48.27
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,73.91
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,147.0
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,250.0
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,205.5
775100,Potters Close - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,313.9
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.04
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.19
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,145.5
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.5
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.19
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,60.15
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,50.99
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,92.01
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,255.8
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
775100,Potters Close - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,389.8
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.82
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,40.99
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.41
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,71.71
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,53.4
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,93.7
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,304.3
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.8
775100,Potters Close - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,397.1
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,42.94
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.14
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,67.34
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,47.99
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,85.13
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,285.8
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,204.5
775100,Potters Close - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,360.9
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.62
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,39.45
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,167.0
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.47
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,75.49
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,52.53
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,79.59
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,319.3
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,337.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.95
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,37.1
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,157.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,68.22
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,50.6
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,83.15
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,289.7
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.5
775100,Potters Close - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,353.3
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.9
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,44.28
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,164.5
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,188.4
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.65
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.53
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,81.06
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,55.4
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,94.34
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,175.9
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,345.1
