Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,235.3
775100,Potters Close - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,401.6
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.24
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,43.87
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,186.9
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.68
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,75.15
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,57.89
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,94.32
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,174.9
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,321.4
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,247.0
775100,Potters Close - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,400.8
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.55
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.94
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,155.2
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.05
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,79.15
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.19
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,88.9
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,221.8
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,335.8
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,379.5
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.81
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.62
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.81
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.8
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,79.36
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,44.36
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,84.5
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,193.1
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,339.0
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,358.0
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.16
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.23
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,158.0
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.77
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,66.11
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,55.16
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,81.53
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,345.8
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.19
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.91
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,148.2
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.6
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,73.0
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,39.59
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,82.46
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,187.9
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,307.8
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,348.9
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.75
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.28
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.4
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,157.8
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.46
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.74
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,162.0
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,85.38
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.74
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,89.5
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,234.6
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,359.3
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.1
775100,Potters Close - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,377.0
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.87
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.59
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.78
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.27
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,86.99
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,54.77
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,84.92
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,366.3
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,232.6
775100,Potters Close - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,358.4
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.79
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.09
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.1
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.99
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,83.62
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,49.04
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,90.33
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,193.5
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,357.1
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,211.2
775100,Potters Close - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,386.8
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.21
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.69
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.32
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.77
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
