Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,73.82
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,51.47
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,79.41
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,152.1
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,313.9
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,220.8
775100,Potters Close - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,338.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.62
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.38
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.56
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.26
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.04
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.1
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,65.52
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,51.77
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,80.64
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,280.4
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,221.5
775100,Potters Close - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,345.4
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.27
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.65
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.43
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,146.3
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,148.4
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.2
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,78.86
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,51.08
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,80.97
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,157.0
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,335.8
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.5
775100,Potters Close - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,345.8
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.66
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.86
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.06
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,168.2
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,145.4
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,76.42
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,53.33
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,78.35
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,325.7
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,227.9
775100,Potters Close - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,333.8
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.47
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.34
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.06
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.2
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.53
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,71.46
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,50.57
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,80.48
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,303.3
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,215.7
775100,Potters Close - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,342.0
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.6
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.19
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.18
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,69.54
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,65.49
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,76.48
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,126.5
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,296.9
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,280.5
775100,Potters Close - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,326.4
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.18
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.04
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.47
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.86
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,76.24
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,73.43
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,73.3
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,324.0
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,311.6
775100,Potters Close - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,312.5
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.33
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.07
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.9
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,66.44
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,47.16
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,80.69
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,282.9
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,201.4
775100,Potters Close - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,342.5
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.74
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,143.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.84
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,69.08
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,59.6
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,77.43
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,292.7
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,253.7
775100,Potters Close - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,328.9
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.54
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.13
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.34
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.19
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
