Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,83.22
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,58.54
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,70.06
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,144.0
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,350.7
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,252.2
775100,Potters Close - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,295.9
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.35
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.92
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.43
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.05
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,72.49
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,46.97
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,73.27
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,142.4
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,306.0
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
775100,Potters Close - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,309.3
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.93
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,63.38
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,38.03
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,73.18
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,266.9
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,309.6
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.43
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,71.68
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,32.42
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,79.99
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,209.2
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,301.3
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
775100,Potters Close - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,337.6
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.27
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,42.58
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,179.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,76.67
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,32.59
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,87.22
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,320.6
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
775100,Potters Close - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,366.0
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,42.85
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,51.43
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.72
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,90.2
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,40.66
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,100.72
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,239.0
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,373.6
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
775100,Potters Close - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,419.5
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.08
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,40.32
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,168.7
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.98
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.93
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,78.16
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,47.67
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,91.81
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,188.7
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,326.6
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,201.3
775100,Potters Close - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,383.7
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.87
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,39.39
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.94
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,79.38
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,46.8
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,94.5
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,195.2
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,331.6
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,197.8
775100,Potters Close - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,395.5
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.81
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.56
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,158.6
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.85
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.52
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.64
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,75.78
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,52.28
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,89.35
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,175.3
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,317.9
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,224.0
775100,Potters Close - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,375.3
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.97
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.62
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
