Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,85.17
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,52.12
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,77.73
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,163.3
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,356.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,222.6
775100,Potters Close - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,326.1
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.99
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.78
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,66.07
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,41.32
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,76.74
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,277.6
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,322.7
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.3
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.13
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.36
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,61.21
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,82.88
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,162.9
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,257.8
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
775100,Potters Close - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,348.1
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.42
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.99
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.65
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,66.4
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,37.45
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,72.31
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,279.7
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775100,Potters Close - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,304.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.89
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.49
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,58.5
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,45.68
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,78.12
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,246.7
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
775100,Potters Close - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,332.3
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.72
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.32
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.49
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,63.39
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,46.2
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,78.82
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,158.3
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,267.2
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
775100,Potters Close - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,334.8
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.36
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.06
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,152.3
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.65
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,64.89
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,49.35
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,87.32
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,162.5
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,273.7
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,208.3
775100,Potters Close - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,368.1
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.59
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.06
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.74
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,61.41
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,47.62
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,81.48
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,259.5
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
775100,Potters Close - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,343.6
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.57
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.58
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,173.3
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.72
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,81.36
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,55.81
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,73.8
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,345.0
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,235.6
775100,Potters Close - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,311.6
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,43.05
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.05
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,181.7
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.2
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
