Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.68
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.22
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,77.55
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,56.74
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,76.2
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,326.8
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,239.4
775100,Potters Close - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,322.6
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.7
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.87
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,71.36
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,56.78
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,67.8
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,113.2
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,300.1
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,239.4
775100,Potters Close - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,287.5
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.13
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.65
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,72.3
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,58.08
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,77.9
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,304.6
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,244.6
775100,Potters Close - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,329.3
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,42.26
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.93
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,177.9
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,152.1
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,79.37
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,60.72
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,86.49
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,334.1
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,259.1
775100,Potters Close - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,365.7
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.28
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.6
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.91
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,152.6
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,74.43
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,64.68
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,80.93
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,313.0
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,271.9
775100,Potters Close - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,343.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.84
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.1
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,57.0
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,60.14
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,72.72
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,241.1
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,252.9
775100,Potters Close - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,308.1
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.27
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.35
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.81
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,60.37
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,51.94
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,73.51
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,256.5
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
775100,Potters Close - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,311.4
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.15
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.19
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.58
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,62.56
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,70.97
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,69.79
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,264.2
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,298.5
775100,Potters Close - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,295.9
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.13
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.19
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,56.91
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,48.49
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,73.41
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,241.8
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,208.7
775100,Potters Close - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,310.6
