Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.57
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.6
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,61.5
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,50.43
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,77.52
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,260.0
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,328.2
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.28
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.24
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.23
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.83
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,66.64
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,55.34
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,84.7
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,237.0
775100,Potters Close - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,357.0
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.64
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.88
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,60.9
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,44.19
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,86.6
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,257.6
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,365.7
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.42
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.01
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.71
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,64.38
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,44.06
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,82.72
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,157.7
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,271.5
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,349.4
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.52
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.7
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,141.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.24
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,69.11
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,43.66
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,75.25
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,290.7
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
775100,Potters Close - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,318.5
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.13
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.53
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,153.8
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.8
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.43
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,70.82
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,44.29
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,76.46
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,301.5
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
775100,Potters Close - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,325.6
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.62
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.74
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.52
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,58.33
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,43.11
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,78.26
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,249.4
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.7
775100,Potters Close - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,334.2
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.02
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.68
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.28
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,72.28
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,36.58
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,85.99
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,201.2
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,308.7
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,367.9
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.75
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.82
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.81
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
