Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,64.99
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,39.19
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,72.85
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,158.4
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,278.3
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.7
775100,Potters Close - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,314.1
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.33
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,64.57
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,40.62
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,60.4
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,275.9
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,175.8
775100,Potters Close - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,259.1
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.52
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.4
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,64.13
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,48.08
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,70.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,273.7
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,206.0
775100,Potters Close - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,303.5
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.84
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,56.85
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,52.93
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,68.11
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,243.0
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,225.7
775100,Potters Close - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,290.8
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.58
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.61
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.89
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,54.51
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,46.53
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,61.04
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,232.6
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
775100,Potters Close - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,263.1
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.53
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.81
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.2
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,59.14
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,44.56
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,73.07
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,136.5
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,253.0
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
775100,Potters Close - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,312.3
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.69
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.85
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.57
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,144.4
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,50.75
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,54.61
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,70.85
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,232.1
775100,Potters Close - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,302.3
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.95
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.79
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,51.81
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,47.2
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,64.09
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,221.9
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,203.5
775100,Potters Close - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,273.8
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.19
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,50.73
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,44.84
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,72.72
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
775100,Potters Close - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,312.8
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.58
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
