Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,58.04
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,48.65
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,59.91
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,247.7
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.1
775100,Potters Close - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.85
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,60.49
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,40.23
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,56.09
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,256.8
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,172.1
775100,Potters Close - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,238.8
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.72
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.44
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,47.79
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,41.85
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,63.42
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,204.1
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
775100,Potters Close - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,269.6
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.75
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,55.77
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,53.15
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,55.11
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,225.8
775100,Potters Close - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,235.6
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,42.21
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,47.66
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,54.42
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
775100,Potters Close - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,233.7
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,52.5
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,50.24
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,68.57
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,222.4
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,291.1
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,46.17
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,42.7
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,53.22
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,197.2
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
775100,Potters Close - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,226.1
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,47.18
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,33.78
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,45.23
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,39.36
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,30.72
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,43.31
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
