Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,31.65
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,34.97
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,43.45
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,35.02
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,29.13
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,57.49
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,242.3
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,37.08
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,31.13
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,52.41
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
775100,Potters Close - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,30.42
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,26.64
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,41.71
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,35.99
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,29.14
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,42.54
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.4
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,179.4
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,38.44
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,25.59
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,42.2
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,32.86
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,27.97
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,38.75
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,33.49
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,37.6
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,36.4
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,23.49
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,39.16
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
