Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,33.36
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,25.87
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,39.51
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,28.7
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,40.25
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,29.92
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,23.98
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,37.6
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,30.08
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,40.75
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,30.85
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,39.65
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,25.46
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,39.99
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,31.18
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,26.31
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,35.86
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,32.61
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,26.8
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,36.23
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,31.17
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,24.55
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,36.32
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
