Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,30.38
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,37.72
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,31.08
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,39.16
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,29.82
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,24.31
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,36.89
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,25.71
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,37.83
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,25.11
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,37.83
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,31.79
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,24.69
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,38.44
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,30.06
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,25.07
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,38.16
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.05
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,38.13
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,31.11
