Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.51
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,38.4
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,26.76
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,40.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,33.08
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,23.94
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,40.95
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,32.89
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,23.03
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,42.82
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,31.56
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,25.08
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,43.14
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,31.34
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,40.76
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,171.6
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,32.85
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,25.27
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,41.02
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,31.98
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,25.64
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,40.98
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,34.55
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,26.04
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,43.85
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
