Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,34.43
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,41.6
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,36.8
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,26.34
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,42.65
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,36.5
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,43.41
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,36.14
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,28.78
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,43.45
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,37.64
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,28.13
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,42.85
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,34.31
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,27.48
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,46.3
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
775100,Potters Close - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,36.57
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,28.85
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,49.13
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,208.4
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,39.89
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,29.71
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,45.18
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,39.79
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,31.15
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,43.2
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
