Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,38.64
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,32.63
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,41.51
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,178.1
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.52
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,36.14
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,40.92
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,44.48
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
775100,Potters Close - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,36.1
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,32.5
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,43.33
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
775100,Potters Close - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,185.4
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,39.32
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,34.4
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,43.51
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
775100,Potters Close - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,48.54
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,32.17
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,44.36
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,34.99
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,48.5
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,191.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,208.3
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,46.26
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,36.77
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,51.93
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,44.23
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,39.19
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,47.6
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.7
775100,Potters Close - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,202.2
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.33
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,50.33
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,37.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,47.81
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,211.1
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
