Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,53.93
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,38.83
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,51.39
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,52.76
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,44.28
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,59.52
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.5
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
775100,Potters Close - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,250.9
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.33
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.07
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,61.6
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,49.85
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,58.77
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,258.5
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,210.3
775100,Potters Close - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,248.3
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,51.75
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,53.36
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,55.7
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,219.1
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,223.8
775100,Potters Close - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,236.7
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.03
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.93
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,55.76
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,49.93
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,57.23
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,235.8
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,210.5
775100,Potters Close - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,242.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.97
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,56.08
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,44.61
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,53.31
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,237.3
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,189.1
775100,Potters Close - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,226.2
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.82
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,64.44
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,50.44
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,55.17
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,270.2
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,213.8
775100,Potters Close - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,235.1
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.46
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,63.11
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,58.72
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,64.15
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,266.9
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,247.1
775100,Potters Close - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,272.2
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.15
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.55
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.17
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,69.14
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,68.09
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,64.87
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,291.4
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,287.1
775100,Potters Close - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,276.0
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.08
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.71
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.24
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.3
