Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.18
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,73.43
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,56.67
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,74.24
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,150.3
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,312.1
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,240.5
775100,Potters Close - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.57
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.32
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.7
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.51
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.9
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,59.29
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,60.07
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,81.66
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,251.1
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,257.0
775100,Potters Close - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,345.8
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.21
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.8
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.83
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,64.03
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,64.83
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,85.07
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,271.8
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,276.5
775100,Potters Close - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,359.9
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.44
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.93
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.1
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,67.7
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,63.04
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,67.69
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,285.7
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,266.6
775100,Potters Close - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,289.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.72
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.14
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,64.8
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,57.16
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,65.93
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,274.7
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,242.9
775100,Potters Close - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,280.5
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.06
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.09
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.11
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,63.18
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,59.2
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,70.54
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,133.5
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,251.0
775100,Potters Close - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,301.6
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.21
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.97
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,62.69
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,55.44
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,72.1
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,266.1
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,306.5
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.41
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.48
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.37
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,61.14
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,57.96
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,82.53
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,153.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,246.2
775100,Potters Close - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,350.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.46
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.84
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,69.25
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,53.13
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,74.97
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,138.3
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,291.0
