Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,225.3
775100,Potters Close - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,316.4
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.65
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.65
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.31
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.96
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,71.19
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,57.8
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,80.07
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,145.6
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,299.5
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,244.6
775100,Potters Close - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,339.2
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.31
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.6
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.66
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,66.26
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,62.53
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,68.99
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,280.0
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,264.2
775100,Potters Close - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,294.5
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.03
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,43.73
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,149.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,185.6
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.37
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,69.91
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,47.4
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,82.71
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,297.3
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,201.9
775100,Potters Close - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,350.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.71
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.14
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.01
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,150.1
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.73
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,63.89
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,51.42
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,83.64
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,158.8
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,271.5
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,219.2
775100,Potters Close - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,354.6
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.76
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.55
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,68.85
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,55.01
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,73.27
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,138.3
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,291.3
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,234.9
775100,Potters Close - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,313.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.72
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.11
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,158.9
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,72.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,57.11
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,69.34
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,305.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,295.6
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.23
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.02
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.08
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.3
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.87
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,69.59
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,66.76
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,73.5
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,293.4
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,281.7
775100,Potters Close - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,311.4
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.33
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.04
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.13
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,140.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.14
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,59.58
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,60.34
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,70.86
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,251.7
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,299.9
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.56
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.96
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.93
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.09
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
