Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,70.4
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,56.08
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,82.16
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,296.4
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,346.8
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.61
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.82
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,38.54
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,108.0
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,164.1
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.45
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,78.07
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,55.92
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,88.12
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,326.5
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,236.6
775100,Potters Close - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,371.4
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.29
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.74
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.71
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,77.32
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,56.37
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,68.84
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,146.0
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,328.0
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.8
775100,Potters Close - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,291.7
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.47
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.35
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,64.16
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,53.93
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,77.86
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,270.3
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,228.1
775100,Potters Close - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,328.9
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.27
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.95
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.7
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.49
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,71.89
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,65.49
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,71.16
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,302.1
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,278.7
775100,Potters Close - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,301.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.9
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.54
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,43.76
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.2
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,189.5
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.62
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,84.77
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,83.08
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,79.16
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,358.4
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,349.3
775100,Potters Close - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,335.7
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.33
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.31
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.93
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.2
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.12
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.54
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,68.77
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,83.37
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,83.61
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,289.9
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,351.2
775100,Potters Close - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,352.3
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.78
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.66
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.59
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.23
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.28
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.8
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,85.51
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,87.18
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,73.9
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,359.1
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,366.9
775100,Potters Close - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,312.8
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,41.0
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.57
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,173.1
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.87
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,97.92
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,68.25
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,81.01
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,410.7
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,289.1
775100,Potters Close - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,341.3
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.74
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.47
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.98
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.44
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
