Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,84.33
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,70.09
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,79.81
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,357.0
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,295.1
775100,Potters Close - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,337.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.42
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.19
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.91
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,61.78
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,68.64
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,74.87
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,260.9
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,288.4
775100,Potters Close - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.83
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.2
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.89
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,59.84
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,66.63
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,76.73
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,253.7
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,281.9
775100,Potters Close - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,323.9
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.33
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,67.36
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,58.63
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,67.87
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,283.4
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,247.7
775100,Potters Close - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,287.0
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.72
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.21
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,63.08
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,65.83
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,59.72
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,266.4
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,276.9
775100,Potters Close - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,252.6
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.92
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.14
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,55.6
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,64.83
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,66.17
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,236.2
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,274.0
775100,Potters Close - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,280.3
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.96
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.6
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.44
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.31
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,71.7
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,61.4
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,66.0
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,302.8
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,260.0
775100,Potters Close - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,280.1
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,62.75
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,56.99
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,68.08
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,266.0
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,242.0
775100,Potters Close - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,289.1
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.44
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,57.09
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,56.55
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,65.43
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,242.2
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,240.3
775100,Potters Close - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,278.1
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.61
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.38
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
