Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,51.67
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,60.45
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,63.62
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,219.2
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,256.1
775100,Potters Close - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,269.0
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.25
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,57.29
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,55.02
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,63.43
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,241.8
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,233.1
775100,Potters Close - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,268.1
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.72
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,68.22
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,50.96
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,50.58
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,287.1
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,216.2
775100,Potters Close - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.38
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,59.87
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,39.39
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,50.12
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,251.5
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,211.7
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,58.23
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,42.32
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,51.63
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,244.2
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
775100,Potters Close - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,217.9
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.1
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,140.2
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,70.27
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,43.04
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,59.52
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,294.5
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,251.0
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.52
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.71
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,73.73
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,38.67
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,62.91
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,159.1
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,308.2
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,43.62
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,182.4
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,78.81
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,37.96
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,67.97
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,329.0
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,286.8
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.16
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,151.9
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,73.66
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,37.4
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,67.71
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,309.2
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,285.5
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.3
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
