Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,66.21
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,47.22
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,66.58
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,276.9
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,200.0
775100,Potters Close - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,280.1
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.17
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.95
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,59.81
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,48.4
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,66.71
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,251.5
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
775100,Potters Close - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,279.8
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,54.76
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,47.91
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,63.83
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,203.3
775100,Potters Close - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,59.64
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,49.23
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,60.93
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,250.0
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,211.9
775100,Potters Close - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,256.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,57.28
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,44.86
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,58.96
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,241.7
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,191.2
775100,Potters Close - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,249.9
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,53.41
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,46.66
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,63.4
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,226.6
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.4
775100,Potters Close - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,267.9
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,49.53
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,45.76
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,68.77
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,134.4
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,194.7
775100,Potters Close - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,291.5
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.46
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.08
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.1
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,57.77
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,50.29
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,72.51
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,243.7
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,215.5
775100,Potters Close - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,306.2
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.18
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,50.98
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,50.39
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,75.0
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,145.0
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,214.4
775100,Potters Close - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,317.7
