Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,59.34
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,51.3
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,60.92
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,252.4
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,218.1
775100,Potters Close - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,57.69
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,58.15
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,55.46
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,243.7
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,249.8
775100,Potters Close - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,235.2
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.29
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,48.81
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,59.29
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,59.91
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.0
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,252.6
775100,Potters Close - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,254.0
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,47.92
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,45.19
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,57.97
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,204.9
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,193.1
775100,Potters Close - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,246.6
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.24
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,54.88
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,56.28
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
775100,Potters Close - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,242.2
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,51.93
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,43.77
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,73.97
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.3
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,188.8
775100,Potters Close - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,317.6
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,45.14
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,48.46
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,75.97
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
775100,Potters Close - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,325.3
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.54
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,49.32
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,48.24
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,73.36
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,211.9
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
775100,Potters Close - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,313.9
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.62
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
