Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,50.8
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,44.4
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,70.26
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
775100,Potters Close - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,300.5
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.56
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,54.9
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,48.63
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,59.23
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,234.9
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,210.0
775100,Potters Close - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,254.6
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.62
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,58.55
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,44.68
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,64.18
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,250.4
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
775100,Potters Close - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,275.3
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.43
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,59.89
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,45.97
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,74.22
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,138.5
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,256.4
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,198.3
775100,Potters Close - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,317.1
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,50.17
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,39.11
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,65.21
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
775100,Potters Close - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,278.4
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,53.1
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,47.29
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,58.24
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,227.0
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
775100,Potters Close - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,248.4
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.66
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,54.32
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,46.54
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,66.68
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,233.0
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,200.1
775100,Potters Close - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,284.8
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,56.05
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,47.87
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,63.74
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,109.6
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,239.9
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,206.8
775100,Potters Close - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,272.5
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.51
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.24
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.71
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,63.35
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,55.15
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,69.97
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,269.1
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,237.6
775100,Potters Close - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,298.8
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.27
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
