Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,55.34
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,42.53
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,75.7
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,235.4
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,184.1
775100,Potters Close - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,322.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.2
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,54.61
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,37.46
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,61.93
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.8
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,264.6
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,47.44
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,49.15
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,62.49
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,202.9
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
775100,Potters Close - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,45.31
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,52.38
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,63.34
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,223.8
775100,Potters Close - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,270.6
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.92
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,50.03
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,37.7
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,73.29
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,156.5
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,318.7
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,38.77
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,40.31
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,61.47
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
775100,Potters Close - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,264.2
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,41.78
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,42.39
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,55.15
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,235.8
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,40.38
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,44.92
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,50.6
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
775100,Potters Close - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,216.3
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,43.56
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,50.43
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,56.57
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,187.6
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,215.3
775100,Potters Close - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,241.9
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.55
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
