Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,34.11
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,56.68
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,59.02
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,252.3
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,39.5
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,35.92
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,55.96
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
775100,Potters Close - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,237.5
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,44.96
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,38.39
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,57.79
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,194.7
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,247.6
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,37.67
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,40.52
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,59.48
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,178.9
775100,Potters Close - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,255.7
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.67
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.22
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,39.22
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,54.47
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,69.93
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,134.6
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,232.6
775100,Potters Close - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,298.0
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.39
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,43.85
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,40.37
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,71.12
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,187.5
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
775100,Potters Close - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,302.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.08
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,44.16
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,38.48
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,67.55
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,188.7
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,164.3
775100,Potters Close - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,286.5
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,46.67
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,28.04
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,54.66
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,38.21
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,30.95
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,51.29
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
775100,Potters Close - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,218.4
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
