Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,36.13
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,32.05
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,45.71
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
775100,Potters Close - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,36.89
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,35.69
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,52.56
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,38.68
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,37.23
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,49.51
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,213.1
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,36.95
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,28.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,45.76
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,41.74
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,26.31
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,41.63
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,38.24
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,24.93
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,40.51
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,35.17
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,23.6
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,40.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,36.52
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,40.58
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,35.16
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,26.55
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
