Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,34.08
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,22.66
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,40.1
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,36.2
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,38.28
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,33.99
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,22.73
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,38.27
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,32.53
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,23.32
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,39.08
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,34.24
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,46.79
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,32.55
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,38.34
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,32.91
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,40.53
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,170.7
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,31.44
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,20.77
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,40.11
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
