Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,31.8
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,36.53
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,32.01
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,37.65
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,32.94
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,38.29
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,39.04
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,33.45
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,22.63
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,40.91
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,34.27
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,43.24
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,33.6
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,22.84
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,42.14
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,34.71
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,42.48
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,34.96
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,24.03
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,40.29
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
