Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,34.91
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.71
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,38.84
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,37.33
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,23.54
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,40.52
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,172.2
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,37.51
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,25.5
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,39.81
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,37.4
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,24.73
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,41.95
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,38.94
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,24.93
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,40.13
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,37.54
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,39.72
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,40.29
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,32.84
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,41.33
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,46.04
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,26.46
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,43.17
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,195.6
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,35.06
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,27.01
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,42.5
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,180.6
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
