Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,34.94
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,27.88
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,41.98
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,178.5
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,35.47
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,29.6
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,42.71
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,35.58
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,35.23
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,42.42
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
775100,Potters Close - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,40.61
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,30.04
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,42.87
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,36.94
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,29.83
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,44.31
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,106.2
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,39.61
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,35.57
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,44.28
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,39.68
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,35.54
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,44.44
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,39.8
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,37.5
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,46.21
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
775100,Potters Close - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,197.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,47.59
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,39.06
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,48.33
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,203.8
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,206.6
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.14
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
