Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,47.26
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,40.23
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,56.01
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
775100,Potters Close - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.92
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,59.95
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,39.39
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,51.41
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,135.2
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
775100,Potters Close - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,216.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.16
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,63.5
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,37.1
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,56.47
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,145.9
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,266.4
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,238.5
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.32
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,62.15
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,40.07
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,59.0
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,261.1
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,247.9
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.59
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.29
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,52.07
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,64.6
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,57.69
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,220.8
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,274.4
775100,Potters Close - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,243.1
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.99
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.9
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.77
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,50.97
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,57.83
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,67.18
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,216.4
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,243.2
775100,Potters Close - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,283.1
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.28
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.51
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,52.64
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,68.87
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,57.64
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,222.6
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,287.7
775100,Potters Close - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,244.1
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.37
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.96
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,55.44
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,54.21
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,63.69
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,234.4
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,227.3
775100,Potters Close - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,268.5
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.26
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.74
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.84
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,59.47
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,60.41
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,64.98
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,251.8
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,254.4
775100,Potters Close - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,276.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.14
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
