Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,50.98
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,47.03
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,62.93
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,136.0
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,217.9
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,202.8
775100,Potters Close - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,267.8
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.05
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.2
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.55
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,54.28
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,41.41
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,73.0
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,155.7
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,174.3
775100,Potters Close - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,304.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.24
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.78
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.49
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,64.75
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,46.07
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,68.95
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,272.0
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,195.5
775100,Potters Close - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,289.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.29
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.26
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.06
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,64.41
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,57.6
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,75.18
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,270.4
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,241.8
775100,Potters Close - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,316.0
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.76
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.0
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.57
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,63.33
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,57.83
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,67.55
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,284.9
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.78
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.54
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.62
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.17
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.7
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,82.49
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,68.43
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,69.18
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,134.9
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,343.1
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,285.6
775100,Potters Close - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,290.5
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.85
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.69
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,65.47
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,60.62
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,67.78
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,274.6
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,254.5
775100,Potters Close - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,284.5
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.07
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.01
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,141.7
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.91
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,60.12
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,60.16
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,82.03
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,140.2
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,251.8
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,341.1
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.33
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.81
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,146.8
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.58
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.58
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,61.36
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,52.53
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,83.23
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,258.0
