Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,220.0
775100,Potters Close - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,347.3
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.4
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,57.63
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,56.46
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,74.22
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,241.9
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,235.6
775100,Potters Close - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,312.2
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.37
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.08
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,61.44
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,69.61
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,70.89
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,256.6
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,291.9
775100,Potters Close - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,297.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.86
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.57
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,144.5
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.1
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,68.31
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,60.43
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,71.1
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,284.3
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,253.1
775100,Potters Close - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,297.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.25
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.02
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.15
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,134.6
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,142.2
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.83
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,166.7
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,85.35
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,65.31
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,68.39
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,135.0
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,355.0
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,272.3
775100,Potters Close - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,286.7
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.2
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.01
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.9
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.15
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.09
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,75.45
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,71.53
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,69.92
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,316.6
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,298.2
775100,Potters Close - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,293.3
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.1
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.91
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.01
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,146.7
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,63.14
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,71.03
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,74.11
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,265.2
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,297.5
775100,Potters Close - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,310.6
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.78
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,41.46
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,175.6
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,62.83
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,61.76
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,88.59
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,147.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,264.0
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,258.2
775100,Potters Close - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,372.3
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.46
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.92
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.53
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.48
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.96
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,69.1
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,70.19
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,80.8
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,290.2
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,293.5
775100,Potters Close - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,339.5
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.27
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.85
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
