Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,66.29
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,72.48
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,69.52
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,276.7
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,303.3
775100,Potters Close - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,291.7
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.89
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.18
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.67
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.8
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.66
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.47
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.85
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,76.77
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,69.37
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,75.91
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,319.7
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,290.0
775100,Potters Close - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,317.5
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.65
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.08
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,41.8
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,176.0
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.73
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,67.35
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,65.46
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,91.32
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,281.1
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,273.2
775100,Potters Close - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,380.2
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.91
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.02
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,37.21
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,155.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.61
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.79
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,80.16
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,69.0
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,78.92
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,333.8
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,286.9
775100,Potters Close - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,329.0
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.99
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,44.21
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.59
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.93
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,164.1
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,87.38
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,63.73
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,91.89
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,149.2
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,361.4
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,267.1
775100,Potters Close - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,381.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.99
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,42.98
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.94
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.01
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,79.88
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,74.26
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,87.03
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,332.6
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,308.9
775100,Potters Close - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,362.8
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.41
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.14
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.55
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.79
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,65.56
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,72.11
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,76.18
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,301.0
775100,Potters Close - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,318.1
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.11
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.02
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,58.91
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,72.23
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,69.09
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,115.1
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,247.5
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,302.3
775100,Potters Close - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,290.3
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.65
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.12
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.13
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.29
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.55
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,73.94
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,83.08
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,67.46
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,308.0
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,345.2
775100,Potters Close - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,282.2
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.92
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.79
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.29
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.97
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.65
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
