Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,78.52
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,79.79
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,81.58
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,327.3
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,333.4
775100,Potters Close - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,341.9
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.43
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.09
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.9
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.89
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.15
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,71.49
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,67.72
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,74.42
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,297.9
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,286.5
775100,Potters Close - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,311.1
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.01
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.1
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.73
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.09
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,66.97
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,56.6
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,72.46
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,279.6
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,236.7
775100,Potters Close - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,303.5
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,67.89
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,54.41
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,55.76
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,283.9
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
775100,Potters Close - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,234.6
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.7
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.88
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,63.36
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,55.35
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,70.66
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,266.4
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,232.0
775100,Potters Close - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,298.2
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.29
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.98
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,141.3
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.47
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.45
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,172.4
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,71.4
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,54.46
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,85.62
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,298.1
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,228.7
775100,Potters Close - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,358.5
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.71
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.62
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,54.32
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,48.68
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,70.68
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,207.4
775100,Potters Close - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,295.5
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.66
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.55
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,57.68
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,41.28
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,70.62
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,243.0
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,294.9
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.82
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,55.42
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,47.19
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,57.35
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,232.4
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,199.5
775100,Potters Close - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,240.8
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.3
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
