Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,57.94
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,43.48
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,54.38
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,243.5
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
775100,Potters Close - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,229.9
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,61.76
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,47.11
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,50.95
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,259.5
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.7
775100,Potters Close - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,54.26
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,42.46
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,63.16
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,230.0
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
775100,Potters Close - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,267.4
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,48.63
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,35.46
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,63.53
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,205.7
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
775100,Potters Close - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,269.6
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,52.67
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,38.74
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,54.59
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,229.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,55.57
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,43.09
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,55.05
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,234.6
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,231.7
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.27
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,55.54
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,42.23
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,67.88
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
775100,Potters Close - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.33
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,47.87
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,46.86
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,80.23
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,202.6
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
775100,Potters Close - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,337.1
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,51.47
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,41.67
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,61.66
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,260.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
