Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,50.87
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,37.99
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,60.51
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.1
775100,Potters Close - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,255.2
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.31
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,55.24
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,38.72
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,68.94
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,57.98
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,33.4
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,59.22
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
775100,Potters Close - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,248.2
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.8
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.12
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,76.26
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,31.54
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,58.35
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,180.6
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,321.4
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.24
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,75.66
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,33.9
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,64.71
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,315.9
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
775100,Potters Close - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,272.1
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.74
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,60.23
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,26.32
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,67.96
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,182.1
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,256.2
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,285.5
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.14
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,59.33
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,33.2
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,66.0
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,249.0
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
775100,Potters Close - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,276.9
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,50.93
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,35.23
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,70.21
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,160.8
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,295.2
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,56.17
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,38.8
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,237.6
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,227.7
