Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,54.01
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,36.76
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,58.76
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,229.0
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,248.1
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.99
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.14
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,62.28
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,35.29
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,75.76
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,263.3
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,319.7
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.63
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.6
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,64.24
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,36.34
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,74.09
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,274.9
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
775100,Potters Close - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,311.8
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.72
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.8
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,50.46
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,37.37
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,74.16
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,156.8
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,216.3
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
775100,Potters Close - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,315.2
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,60.57
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,44.72
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,63.53
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,259.1
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
775100,Potters Close - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,273.9
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.04
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.39
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,65.92
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,42.92
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,63.25
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,280.4
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,187.2
775100,Potters Close - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,269.6
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.82
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,56.0
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,45.02
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,57.31
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,238.7
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.6
775100,Potters Close - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,39.17
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,60.76
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,259.4
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.58
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
