Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,53.96
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,35.43
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,66.12
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,146.3
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,229.8
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
775100,Potters Close - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,283.6
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,49.95
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,29.47
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,68.51
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,167.5
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,213.7
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.47
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,53.17
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,40.59
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,78.45
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,168.9
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,226.6
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
775100,Potters Close - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,334.9
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.9
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,58.93
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,41.65
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,74.05
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,251.2
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
775100,Potters Close - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,316.6
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,49.28
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,42.63
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,68.5
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,132.7
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,212.4
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
775100,Potters Close - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,295.3
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,53.29
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,42.49
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,66.55
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,228.8
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,183.4
775100,Potters Close - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,285.1
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,45.11
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,42.81
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,63.77
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
775100,Potters Close - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,273.8
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.18
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,49.27
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,58.39
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,58.31
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,211.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,250.0
775100,Potters Close - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,249.7
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.07
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,52.2
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,49.81
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,69.77
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,222.2
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,301.1
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
