Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,53.21
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,42.17
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,67.31
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,226.3
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
775100,Potters Close - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,286.9
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,52.56
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,35.59
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,65.86
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,223.9
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
775100,Potters Close - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,281.2
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.81
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.74
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,132.9
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.55
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,68.84
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,34.35
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,75.07
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,179.2
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,292.2
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,322.2
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.51
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.13
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,66.79
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,40.26
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,63.49
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.8
775100,Potters Close - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,271.7
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.3
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,46.78
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,62.67
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,69.19
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,200.5
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,268.6
775100,Potters Close - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,294.3
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.96
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,49.05
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,51.94
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,67.65
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,223.9
775100,Potters Close - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,290.2
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.56
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,56.6
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,40.13
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,67.42
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,241.4
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,172.9
775100,Potters Close - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,288.2
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.76
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,46.88
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,36.51
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,70.67
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,200.9
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,301.6
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.91
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,53.62
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,35.23
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,70.95
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,153.9
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,228.2
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,301.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.92
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
