Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,44.14
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,39.03
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,67.78
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,140.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,190.0
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,288.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.26
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,41.33
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,37.03
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,62.44
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.2
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
775100,Potters Close - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,266.4
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.06
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.0
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,43.84
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,36.83
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,65.99
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,186.8
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,279.7
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,51.66
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,42.16
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,63.62
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,181.6
775100,Potters Close - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,270.6
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,40.66
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,37.72
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,71.88
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,169.3
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
775100,Potters Close - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,311.7
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,48.52
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,45.99
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,51.77
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,206.9
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,196.5
775100,Potters Close - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.75
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,46.06
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,47.72
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,52.75
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,197.2
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,205.3
775100,Potters Close - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,227.7
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.3
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,45.84
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,39.64
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,56.15
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,239.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.86
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,46.2
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,40.67
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,57.88
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,197.4
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
775100,Potters Close - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.99
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
