Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,48.97
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,37.62
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,62.09
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,208.0
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
775100,Potters Close - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,262.8
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.32
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,43.24
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,28.56
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,47.62
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,33.45
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,33.93
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,46.7
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
775100,Potters Close - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,33.88
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,30.65
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,41.01
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,31.12
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,38.49
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,43.37
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,36.25
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,36.29
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,42.35
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,156.8
775100,Potters Close - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,32.63
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,29.58
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,38.38
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,28.76
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,28.78
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,37.85
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,29.98
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,30.03
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,37.06
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
