Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,34.71
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,29.04
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,37.52
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,31.43
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,27.32
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,35.59
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,32.2
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,37.16
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,31.29
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,25.23
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,39.58
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,32.26
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,25.07
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,38.37
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,31.42
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,36.52
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,37.36
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,29.43
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,25.46
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,45.69
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
775100,Potters Close - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
