Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,36.39
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,36.33
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,34.85
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,25.66
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,36.39
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,28.01
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,35.29
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,28.18
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,24.75
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,35.9
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,28.8
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,27.18
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,37.68
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,29.88
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,25.31
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,35.96
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,30.35
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,25.4
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,38.08
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,29.8
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,32.79
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,45.06
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
775100,Potters Close - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,30.01
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,26.99
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,46.19
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
