Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,31.86
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,27.13
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,42.97
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,32.82
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,29.02
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,40.77
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,32.04
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,28.85
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,42.93
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,180.6
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,32.1
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,27.3
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,47.74
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,199.7
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,32.97
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,26.13
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,45.2
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,32.58
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,25.34
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,39.09
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,33.12
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,26.68
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,38.47
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,33.67
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,26.59
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,39.57
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,35.53
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,25.75
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,40.42
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
