Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,34.21
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,30.23
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,41.33
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
775100,Potters Close - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,34.77
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,35.64
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,43.64
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
775100,Potters Close - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,185.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,48.08
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,29.84
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,45.17
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,202.3
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,190.4
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,44.92
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,33.65
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,45.29
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
775100,Potters Close - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,190.4
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,42.59
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,38.76
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,45.15
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,44.84
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,35.22
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,47.45
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,41.28
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,34.29
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,53.64
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,175.7
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
775100,Potters Close - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,226.2
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,41.91
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,35.72
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,49.59
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,49.36
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,34.91
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,45.69
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,208.8
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
775100,Potters Close - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
