Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,46.84
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,38.12
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,47.12
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,198.6
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,200.0
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,47.08
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,37.65
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,50.23
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
775100,Potters Close - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,213.7
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,47.99
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,39.07
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,56.54
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,204.4
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,240.2
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,52.4
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,41.05
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,55.74
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
775100,Potters Close - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,47.46
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,42.07
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,54.57
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,201.2
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,229.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,54.2
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,46.72
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,54.43
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,195.6
775100,Potters Close - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,228.4
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,48.41
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,50.95
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,56.49
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,204.6
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,212.9
775100,Potters Close - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,238.3
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.65
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.89
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,53.07
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,55.72
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,67.71
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,223.7
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,232.1
775100,Potters Close - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,284.4
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.09
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.69
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,54.97
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,54.47
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,60.59
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,233.2
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
775100,Potters Close - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.51
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
