Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.7
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.04
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,62.91
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,46.64
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,67.15
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,196.2
775100,Potters Close - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,282.5
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.66
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,57.99
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,44.1
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,64.8
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,131.5
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,245.2
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
775100,Potters Close - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,273.1
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.67
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,60.86
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,44.87
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,60.69
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,130.7
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,258.2
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,257.5
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.91
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.54
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,57.57
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,48.6
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,65.85
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,245.2
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,206.3
775100,Potters Close - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,280.3
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.08
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.73
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.8
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,63.96
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,54.51
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,64.44
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,273.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
775100,Potters Close - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,275.1
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,56.23
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,49.1
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,63.49
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,241.2
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
775100,Potters Close - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,272.8
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.98
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,150.0
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,72.43
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,51.57
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,58.08
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,151.2
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,309.9
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,221.3
775100,Potters Close - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,250.1
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.47
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,62.17
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,55.22
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,55.83
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,266.2
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
775100,Potters Close - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,240.6
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.97
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.81
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,74.01
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,50.09
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,53.42
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,315.2
