Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
775100,Potters Close - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.49
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.83
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.05
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.4
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.72
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,69.66
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,49.55
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,69.56
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,296.9
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,211.5
775100,Potters Close - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,298.7
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,41.94
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.04
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,178.4
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.09
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,87.31
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,54.5
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,65.77
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,169.8
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,369.5
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,231.5
775100,Potters Close - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,281.5
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.47
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.49
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.74
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,83.77
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,48.58
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,65.68
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,177.2
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,354.6
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.1
775100,Potters Close - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,282.3
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,43.19
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.25
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,185.1
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,154.4
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.46
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,87.76
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,50.42
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,73.75
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,170.4
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,370.3
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,214.1
775100,Potters Close - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,312.4
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,46.66
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.54
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.62
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,196.9
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.5
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.6
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,86.83
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,59.86
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,79.08
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,147.2
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,367.4
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,253.8
775100,Potters Close - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,335.5
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.32
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.85
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,140.2
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,77.39
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,49.3
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,77.39
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,156.8
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,330.0
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
775100,Potters Close - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,329.0
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.63
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.82
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,156.2
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,73.8
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,47.55
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,73.98
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,150.5
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,313.3
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,204.0
775100,Potters Close - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.21
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.56
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,37.44
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,68.23
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,58.6
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,75.95
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,289.9
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,249.7
775100,Potters Close - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,323.7
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.23
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.68
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.02
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.17
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
