Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,73.9
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,57.36
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,69.97
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,317.5
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,244.0
775100,Potters Close - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,298.0
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.29
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.5
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,42.53
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,133.0
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,181.8
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.86
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.96
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,61.1
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,70.15
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,89.99
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,148.1
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,260.7
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,297.8
775100,Potters Close - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,384.6
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.07
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.11
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,41.29
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,159.2
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,175.9
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.44
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,76.13
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,58.16
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,82.71
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,323.8
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,247.0
775100,Potters Close - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,351.9
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.88
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.16
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.17
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.2
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.61
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,72.71
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,51.07
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,70.91
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,308.2
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,217.6
775100,Potters Close - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,301.7
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.78
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.33
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.85
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.15
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,70.22
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,57.03
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,70.58
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,296.9
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,242.7
775100,Potters Close - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,300.2
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.39
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.64
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,159.7
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,134.9
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,71.18
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,55.2
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,74.21
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,304.0
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,233.5
775100,Potters Close - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,313.7
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,43.49
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.24
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.13
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,183.6
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.18
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,84.9
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,60.68
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,80.16
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,357.0
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,339.3
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,48.17
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.88
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,203.9
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.0
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,87.19
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,51.44
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,75.35
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,367.9
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,219.2
775100,Potters Close - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,318.3
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.14
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.87
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.0
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.87
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,80.83
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,62.2
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,77.21
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,339.7
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,262.2
775100,Potters Close - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,326.1
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.78
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.19
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,168.4
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
